Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,33.56
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,27.09
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,43.86
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,34.51
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.8
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,44.89
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,192.8
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,36.31
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,29.7
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,45.85
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,156.6
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,196.4
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,38.06
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,36.22
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,46.66
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
775100,Potters Close - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,39.36
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,30.91
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,50.64
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
775100,Potters Close - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,213.4
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.12
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,41.19
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,33.75
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,58.82
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,128.9
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
775100,Potters Close - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,246.6
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,42.82
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,30.84
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,56.5
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,180.7
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.52
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,50.6
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,29.98
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,53.61
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,213.3
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
775100,Potters Close - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,226.3
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
