Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,47.43
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,33.19
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,52.13
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,200.8
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,220.4
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,49.88
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,33.89
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,55.97
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,131.2
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,210.1
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.22
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,40.13
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,31.83
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,60.39
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,143.2
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,255.3
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.4
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.19
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,48.35
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,51.06
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
775100,Potters Close - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,218.4
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,48.07
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,33.69
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,62.23
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,146.0
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,204.6
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
775100,Potters Close - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,264.5
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.32
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,61.25
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,35.25
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,57.95
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,152.7
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,258.3
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
775100,Potters Close - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,247.1
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.17
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,63.03
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,45.09
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,59.04
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,265.8
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
775100,Potters Close - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,251.0
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.35
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,151.8
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,65.38
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,36.5
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,61.65
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,271.9
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
775100,Potters Close - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,258.8
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.93
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.62
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,52.61
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,42.27
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,75.34
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,220.1
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,178.1
775100,Potters Close - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,313.8
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.38
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.4
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.68
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
