Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,70.27
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,42.01
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,68.91
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,292.2
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
775100,Potters Close - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,288.7
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.06
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,151.6
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.65
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,61.96
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,44.48
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,79.91
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,173.7
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,260.4
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,189.0
775100,Potters Close - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,334.2
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.93
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.3
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.66
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,57.39
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,45.78
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,70.53
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,240.8
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.4
775100,Potters Close - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,297.2
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.53
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.84
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.72
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.11
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.07
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,62.52
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,47.15
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,77.62
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,161.2
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,261.9
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
775100,Potters Close - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,325.4
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.12
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.54
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.2
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.9
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,55.61
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,54.84
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,82.43
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,235.3
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,234.1
775100,Potters Close - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,345.3
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.47
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.11
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.06
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,51.85
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,45.07
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,76.3
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,160.5
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,219.7
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,190.9
775100,Potters Close - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,321.0
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.47
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.08
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.62
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,51.16
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,59.03
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,67.08
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,126.0
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,215.4
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,250.8
775100,Potters Close - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,283.4
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.58
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.13
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.97
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.6
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,53.99
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,57.03
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,63.8
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,228.3
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,239.8
775100,Potters Close - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,269.1
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.64
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.95
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.18
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,68.58
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,56.78
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,66.77
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,127.4
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,286.4
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,237.8
775100,Potters Close - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,283.1
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.86
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.92
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.74
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,145.2
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.21
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.54
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
