Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,64.39
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,50.59
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,79.93
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,148.5
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,269.3
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,213.6
775100,Potters Close - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,334.6
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.47
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.52
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,51.07
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,42.2
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,71.23
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,150.5
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,216.1
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,179.2
775100,Potters Close - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,300.0
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.71
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,51.51
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,49.38
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,66.57
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,208.7
775100,Potters Close - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,281.1
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.54
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,45.14
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,49.39
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,67.51
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,191.2
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.6
775100,Potters Close - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,284.8
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.91
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.13
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.86
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,48.82
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,60.12
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,67.08
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,207.0
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,252.8
775100,Potters Close - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,283.8
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.39
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.6
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.54
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.9
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,53.38
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,54.52
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,65.57
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,224.9
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,230.0
775100,Potters Close - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,276.6
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.83
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.07
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.86
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,61.98
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,62.6
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,67.56
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,261.6
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,263.1
775100,Potters Close - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,285.4
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.97
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.35
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.47
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.61
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.86
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.86
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,57.52
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,60.79
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,79.97
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,244.7
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,256.1
775100,Potters Close - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,336.8
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.05
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.13
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.17
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,51.5
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,57.96
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,67.37
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,122.1
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,218.0
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,244.1
775100,Potters Close - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,285.3
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.99
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.39
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
