Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.23
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.9
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,66.14
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,59.41
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,65.39
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,278.5
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,250.3
775100,Potters Close - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,275.9
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.86
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.33
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.82
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.47
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,63.4
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,68.36
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,69.5
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,113.7
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,267.7
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,286.6
775100,Potters Close - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,293.4
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.53
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.92
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.6
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,55.41
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,63.64
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,78.26
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,233.5
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,266.9
775100,Potters Close - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,327.9
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.91
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.27
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,150.5
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.57
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.86
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,54.24
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,76.37
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,76.71
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,227.4
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,317.2
775100,Potters Close - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,318.5
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,37.24
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,162.3
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.57
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.48
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,54.26
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,63.27
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,89.03
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,161.2
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,226.9
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,262.4
775100,Potters Close - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,370.1
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.25
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.13
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,37.74
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.7
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,156.5
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,49.31
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,69.38
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,86.67
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,161.9
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,206.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,289.4
775100,Potters Close - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,359.3
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.37
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.77
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,42.09
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,174.5
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.53
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.7
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,52.99
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,63.1
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,91.09
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,166.2
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,220.9
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,262.0
775100,Potters Close - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,378.4
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.08
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.12
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.2
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,53.53
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,50.64
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,83.86
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,226.2
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,211.7
775100,Potters Close - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,348.2
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.02
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,154.0
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.46
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.23
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,59.63
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,53.22
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,87.89
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,166.4
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,248.7
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
775100,Potters Close - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,365.1
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
