Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,45.27
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,187.6
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.11
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.81
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,48.23
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,58.84
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,99.69
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,208.9
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,203.1
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,246.0
775100,Potters Close - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,413.6
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.29
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.38
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.89
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,55.08
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,49.11
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,84.0
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,230.1
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,205.6
775100,Potters Close - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,348.9
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.44
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.16
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,65.68
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,47.52
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,85.28
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,163.5
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,274.2
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,200.0
775100,Potters Close - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,353.8
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.46
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.6
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.47
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,48.94
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,47.5
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,93.9
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,202.7
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,205.1
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,199.1
775100,Potters Close - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,390.5
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.71
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.98
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,141.8
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,57.36
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,46.88
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,77.59
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,138.7
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,239.7
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
775100,Potters Close - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,322.6
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,51.41
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,51.69
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,65.44
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,214.6
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,215.4
775100,Potters Close - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,272.7
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.14
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.42
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.82
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,55.08
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,55.22
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,79.86
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,229.2
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,230.7
775100,Potters Close - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,331.5
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.31
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.36
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.82
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,63.26
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,56.76
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,76.69
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,262.2
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,237.2
775100,Potters Close - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,318.4
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.21
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
