Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,47.74
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,45.77
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,64.0
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
775100,Potters Close - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,267.5
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,51.81
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,44.16
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,66.25
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
775100,Potters Close - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,275.9
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.17
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,55.55
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,46.71
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,64.57
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,232.3
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,195.7
775100,Potters Close - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,268.9
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.06
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,44.41
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,50.65
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,70.01
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,186.6
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,212.3
775100,Potters Close - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,291.4
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.44
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,47.98
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,45.05
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,68.74
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,201.9
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,189.6
775100,Potters Close - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,287.9
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,61.06
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,40.41
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,54.41
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,253.6
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.55
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,61.45
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,36.43
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,57.19
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,140.3
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,256.7
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
775100,Potters Close - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,238.7
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,58.45
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,46.28
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,52.97
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,246.5
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.3
775100,Potters Close - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,221.7
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.95
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,62.97
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,31.07
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,65.09
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,164.8
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,262.4
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
775100,Potters Close - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,272.9
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.45
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.39
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.3
