Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,70.26
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,39.88
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,57.99
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,150.0
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,292.1
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,242.6
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.49
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.3
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,62.18
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,35.43
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,67.48
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,151.6
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,259.7
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,281.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.35
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,64.27
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,45.8
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,64.6
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,268.4
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,192.7
775100,Potters Close - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,271.8
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.55
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.1
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,64.51
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,40.17
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,64.2
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,140.4
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,269.3
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
775100,Potters Close - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,269.4
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,57.51
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,31.42
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,55.42
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,142.0
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,241.1
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,231.8
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,54.15
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,39.29
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,52.75
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,227.2
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,221.3
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.72
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,63.49
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,48.68
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,52.32
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,265.7
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,206.1
775100,Potters Close - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,219.9
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.6
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.08
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,52.83
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,47.88
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,61.13
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,221.8
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,203.0
775100,Potters Close - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,255.9
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.95
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,52.86
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,47.35
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,65.04
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,221.9
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
775100,Potters Close - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,272.0
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
