Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,54.8
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,39.42
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,60.41
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,230.3
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.4
775100,Potters Close - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,253.5
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.38
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.42
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,58.57
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,38.67
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,60.5
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,245.8
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
775100,Potters Close - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,253.9
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,53.15
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,55.65
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,55.79
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,224.1
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
775100,Potters Close - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,235.7
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.24
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,55.37
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,62.69
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,233.5
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
775100,Potters Close - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,266.3
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,35.14
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,30.3
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,42.35
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
775100,Potters Close - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,36.27
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,31.8
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,45.28
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,193.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,37.02
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,31.56
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,45.85
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
775100,Potters Close - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,196.1
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,38.8
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,31.94
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,42.9
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,166.3
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,40.88
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,34.15
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,45.21
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
775100,Potters Close - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,194.0
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
