Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,41.84
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,30.97
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,51.89
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,221.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.3
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,40.83
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,33.36
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,62.27
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,144.8
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
775100,Potters Close - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,260.9
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,42.2
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,44.98
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,51.81
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,190.4
775100,Potters Close - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,219.9
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.86
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,46.13
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,51.54
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,51.33
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,215.4
775100,Potters Close - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,218.2
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,48.45
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,46.9
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,48.79
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,111.7
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,205.5
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,197.8
775100,Potters Close - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,207.3
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,46.76
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,52.26
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,119.5
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,199.1
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,157.1
775100,Potters Close - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,221.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,49.6
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,40.18
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,51.49
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,210.3
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.1
775100,Potters Close - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.24
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,60.9
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,41.04
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,51.71
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,256.0
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
775100,Potters Close - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,220.0
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.76
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,50.96
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,37.98
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,50.64
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,217.6
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
775100,Potters Close - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,216.7
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
