Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,44.33
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,40.34
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,53.24
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
775100,Potters Close - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,227.6
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,48.95
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,41.83
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,52.04
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,206.8
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,220.9
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.49
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.68
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,48.72
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,44.16
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,62.91
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,205.3
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,186.3
775100,Potters Close - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,265.1
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.23
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.39
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,54.72
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,47.21
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,59.55
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,124.8
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,230.2
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,199.0
775100,Potters Close - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,251.1
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.69
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.81
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,57.07
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,52.78
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,68.13
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,240.2
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,222.2
775100,Potters Close - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,287.6
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.15
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.6
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,54.03
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,53.33
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,69.73
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,227.6
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,224.1
775100,Potters Close - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,293.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.68
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.34
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.47
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,53.44
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,48.85
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,73.51
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,226.9
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,206.7
775100,Potters Close - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,310.9
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.59
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.67
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.94
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.51
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.87
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,61.92
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,53.94
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,89.08
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,168.6
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,259.6
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,226.6
775100,Potters Close - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,373.3
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.96
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.73
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.15
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.39
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
