Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,67.01
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,50.31
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,78.25
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,280.8
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,212.0
775100,Potters Close - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,330.3
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.46
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,56.52
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,48.92
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,67.27
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,237.7
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,206.0
775100,Potters Close - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,283.8
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.54
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.72
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,52.77
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,43.61
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,73.22
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,222.3
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
775100,Potters Close - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,312.2
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.32
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.95
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.51
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,58.95
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,48.44
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,64.68
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,247.4
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,204.9
775100,Potters Close - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.53
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.94
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,59.7
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,41.74
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,67.31
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,151.5
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,250.1
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,176.8
775100,Potters Close - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,284.6
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,54.39
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,43.48
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,57.57
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.3
775100,Potters Close - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,245.0
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.77
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.13
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,54.73
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,42.59
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,58.43
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,230.4
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,180.8
775100,Potters Close - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,248.3
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.62
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.46
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,52.94
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,49.82
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,70.58
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,223.4
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,210.1
775100,Potters Close - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,299.3
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.24
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.03
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,160.7
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.3
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,67.34
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,42.98
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,79.5
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,174.7
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,283.0
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
775100,Potters Close - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,336.4
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,36.69
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,156.1
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
