Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,66.26
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,51.51
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,86.55
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,172.2
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,279.2
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,218.7
775100,Potters Close - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,366.1
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.23
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,49.59
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,115.9
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,210.0
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.83
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.53
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.43
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.1
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,58.65
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,59.59
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,105.84
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,224.4
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,248.7
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,251.4
775100,Potters Close - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,447.5
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,43.82
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,184.3
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.89
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,51.41
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,60.53
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,92.4
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,254.8
775100,Potters Close - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,389.5
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.82
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,43.09
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,181.8
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,54.3
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,49.72
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,83.82
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,166.3
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,229.8
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,211.7
775100,Potters Close - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,353.7
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.89
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,41.53
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,175.3
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,60.15
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,56.05
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,84.12
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,152.3
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,253.2
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,355.1
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.65
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,138.5
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.7
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,60.46
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,49.82
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,79.46
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,158.1
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,255.5
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
775100,Potters Close - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,335.5
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.42
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.81
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.98
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.08
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,60.55
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,45.32
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,73.11
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,256.1
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
775100,Potters Close - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,309.4
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.28
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.43
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.38
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.76
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,68.23
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,51.97
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,75.44
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,152.7
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,291.9
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,220.8
775100,Potters Close - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,319.6
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.12
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.23
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,42.91
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.06
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.88
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,179.4
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.3
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,92.39
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,51.53
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,72.71
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,193.9
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,386.6
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.5
775100,Potters Close - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,307.1
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.71
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.99
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.78
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,132.1
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.19
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
