Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,76.68
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,49.62
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,72.33
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,155.6
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,322.6
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.9
775100,Potters Close - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,305.8
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.04
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.23
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,73.95
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,54.02
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,61.51
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,310.5
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
775100,Potters Close - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,261.0
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.51
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.91
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.18
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.1
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,75.54
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,60.89
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,71.0
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,317.2
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,256.7
775100,Potters Close - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,299.6
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.82
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.05
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.19
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.84
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.36
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,66.07
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,77.58
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,76.77
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,277.6
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,325.5
775100,Potters Close - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,324.3
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.06
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.1
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.8
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.45
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.24
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.32
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,58.5
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,86.52
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,86.38
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,249.3
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,364.9
775100,Potters Close - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,364.1
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.81
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.56
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,142.4
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.38
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.03
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,52.51
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,75.64
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,79.08
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,145.4
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,223.7
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,318.5
775100,Potters Close - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,333.6
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.9
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.03
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.06
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,172.8
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.35
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.91
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,49.67
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,86.92
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,84.9
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,178.7
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.8
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,366.2
775100,Potters Close - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,359.1
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.79
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.41
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.41
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.17
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.42
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,177.4
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,54.96
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,76.67
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,89.03
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,153.2
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,235.5
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,325.3
775100,Potters Close - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,379.5
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.82
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.02
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,53.95
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,74.0
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,74.52
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,231.3
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,315.2
775100,Potters Close - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,318.8
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.52
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.42
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.4
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,162.6
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.0
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.19
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,80.1
