Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,63.54
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,72.7
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,89.38
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,269.5
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,307.3
775100,Potters Close - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,379.4
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.32
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.12
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.67
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.6
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.67
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.19
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,70.49
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,76.07
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,76.02
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,299.3
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,322.8
775100,Potters Close - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,322.9
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.59
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.29
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.47
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.9
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.6
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,146.6
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.21
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.1
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.25
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,68.25
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,89.13
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,91.3
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,291.3
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,376.0
775100,Potters Close - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,386.8
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.45
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.89
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.1
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.29
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.92
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,59.92
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,60.76
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,78.56
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,254.7
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,256.5
775100,Potters Close - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,334.9
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.28
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,129.9
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.93
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,61.48
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,60.19
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,78.93
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,261.5
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,254.9
775100,Potters Close - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,334.3
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.06
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.64
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.2
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,147.4
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.64
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.95
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.95
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,72.13
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,61.29
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,86.09
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,135.2
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,304.6
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,258.8
775100,Potters Close - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,363.8
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,42.5
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.29
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.38
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,179.2
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.36
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.99
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.1
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.13
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,78.53
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,53.76
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,94.74
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,174.5
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,330.3
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,229.7
775100,Potters Close - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,399.9
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.03
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.97
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.68
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.22
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,67.89
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,54.43
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,80.75
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,140.8
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,286.3
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,232.2
775100,Potters Close - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,341.1
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.85
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.47
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,150.3
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.72
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,65.38
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,53.95
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,71.74
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,122.0
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,275.8
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,229.2
775100,Potters Close - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,303.6
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.61
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.95
