Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.3
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.9
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.53
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,59.52
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,49.01
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,73.46
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,252.3
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,209.0
775100,Potters Close - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,311.9
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.58
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.91
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.45
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,52.24
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,50.55
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,68.75
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,222.4
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,214.8
775100,Potters Close - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,293.9
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.91
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,61.44
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,60.09
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,66.31
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,260.7
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,253.5
775100,Potters Close - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,281.8
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.57
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.21
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.6
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.01
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,52.87
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,52.78
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,67.68
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,224.5
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,224.5
775100,Potters Close - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,287.2
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.39
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.44
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.52
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,57.36
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,58.18
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,61.62
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,242.8
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,246.4
775100,Potters Close - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,261.5
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.39
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,66.88
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,53.63
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,58.1
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,282.1
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,246.9
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.2
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,46.98
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,57.97
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,56.96
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,202.1
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,245.0
775100,Potters Close - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,243.5
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.16
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.04
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,44.99
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,65.58
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,60.16
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,121.3
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,193.2
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,277.8
775100,Potters Close - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,257.0
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.71
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.15
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.1
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.34
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,44.28
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,73.38
