Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,64.99
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,144.4
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,310.4
775100,Potters Close - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,276.2
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.49
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.08
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,47.24
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,57.7
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,67.57
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,202.2
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,244.7
775100,Potters Close - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,286.2
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.34
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.09
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,54.41
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,63.36
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,63.4
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,113.2
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,233.1
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,271.9
775100,Potters Close - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,270.3
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.74
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.5
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.71
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,52.09
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,62.85
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,62.96
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,222.6
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,266.6
775100,Potters Close - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,268.3
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.52
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.06
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,52.09
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,62.61
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,62.19
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,222.6
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,267.5
775100,Potters Close - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,264.6
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.99
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.87
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.14
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.9
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,50.37
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,67.1
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,61.63
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,115.1
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,214.6
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,285.1
775100,Potters Close - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,262.6
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.46
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.87
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.57
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.03
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.36
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.81
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,69.35
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,57.49
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,73.84
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,117.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,295.9
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,245.2
775100,Potters Close - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.86
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.85
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.24
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.3
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.66
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,62.48
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,61.69
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,71.78
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,266.0
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,263.9
775100,Potters Close - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,306.4
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.68
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.45
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.35
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,50.54
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,61.65
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,61.6
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,216.6
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,264.2
775100,Potters Close - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,262.7
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.2
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.48
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,37.4
