Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,61.83
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,51.02
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,65.12
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,263.2
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,277.9
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.63
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.09
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.01
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.45
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,59.25
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,51.3
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,71.96
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,251.6
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,219.7
775100,Potters Close - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,307.6
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.78
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.92
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.07
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,59.7
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,50.13
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,71.64
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,119.5
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,254.8
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,214.5
775100,Potters Close - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,305.7
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.85
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,54.73
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,47.57
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,58.77
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
775100,Potters Close - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,251.9
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.23
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.66
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.66
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,53.12
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,64.7
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,61.24
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,227.0
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,275.0
775100,Potters Close - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,262.5
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.89
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.49
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,55.78
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,53.49
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,58.77
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,239.2
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,227.9
775100,Potters Close - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,251.4
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.02
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.7
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,63.93
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,44.78
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,52.54
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,271.6
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
775100,Potters Close - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,50.84
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,39.9
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,59.56
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,218.6
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,172.3
775100,Potters Close - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,254.5
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.74
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.9
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,63.34
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,44.8
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,72.29
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,270.1
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.1
775100,Potters Close - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,308.6
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.21
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
