Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,57.92
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,43.13
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,58.46
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,246.5
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.2
775100,Potters Close - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,249.9
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.01
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.51
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,56.33
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,40.81
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,63.22
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,239.4
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
775100,Potters Close - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,271.3
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.64
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.03
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,54.83
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,36.6
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,61.59
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,233.7
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,261.9
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.03
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.93
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,57.99
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,40.14
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,60.1
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,246.6
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,173.1
775100,Potters Close - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,45.17
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,39.85
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,61.52
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,170.7
775100,Potters Close - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,262.3
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.21
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.23
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,61.0
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,45.08
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,60.24
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,259.8
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
775100,Potters Close - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,256.7
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.52
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.17
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,56.75
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,40.83
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,71.62
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,242.5
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,177.0
775100,Potters Close - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,304.5
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.59
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.59
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,44.8
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,44.22
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,68.48
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,192.5
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
775100,Potters Close - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,292.4
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,46.11
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,50.69
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,62.87
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,198.0
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,216.9
775100,Potters Close - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,269.3
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
