Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,40.48
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,52.61
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,56.98
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,225.6
775100,Potters Close - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.65
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.3
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.1
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,40.83
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,49.79
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,70.86
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,135.7
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.2
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
775100,Potters Close - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,302.6
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,44.86
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,46.53
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,59.79
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,192.7
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,202.9
775100,Potters Close - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,259.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.7
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,41.96
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,37.58
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,64.93
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,141.4
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.9
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
775100,Potters Close - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,276.5
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,38.89
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,60.43
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
775100,Potters Close - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,258.2
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,46.17
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,39.47
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,63.38
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,198.8
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
775100,Potters Close - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,269.7
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.08
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,49.96
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,32.17
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,57.39
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,125.3
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,213.2
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
775100,Potters Close - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,244.6
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,40.21
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,34.78
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,53.56
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,172.2
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
775100,Potters Close - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,227.3
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.59
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,44.21
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,42.2
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,52.44
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,188.5
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
775100,Potters Close - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,221.9
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
