Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,40.89
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,37.43
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,54.38
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
775100,Potters Close - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,231.4
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,35.89
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,46.5
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,49.59
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,198.6
775100,Potters Close - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,212.5
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,36.18
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,46.17
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,48.39
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,199.6
775100,Potters Close - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,33.77
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,35.09
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,52.54
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
775100,Potters Close - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,226.7
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.93
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,30.19
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,26.68
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,49.53
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,213.1
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,32.15
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.64
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,55.66
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
775100,Potters Close - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,237.9
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,31.7
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,28.42
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,43.88
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,29.27
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,26.76
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,49.92
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,215.9
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,29.07
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,32.95
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,44.99
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
