Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
775100,Potters Close - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,194.5
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,36.42
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,30.12
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,43.45
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
775100,Potters Close - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,29.43
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,23.53
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,41.46
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,28.02
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,24.18
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,39.79
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,24.21
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,40.54
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,174.9
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,25.7
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,24.99
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,36.26
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,156.1
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,26.79
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,28.93
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,36.65
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,28.98
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,26.14
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,37.53
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,31.03
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,27.99
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,38.56
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
