Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,30.76
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,25.98
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,37.27
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,26.24
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,27.33
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,38.44
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,27.04
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,26.94
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,35.58
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
775100,Potters Close - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,25.96
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,29.77
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,35.52
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,32.22
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,23.55
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,36.5
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,26.24
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,39.19
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,27.16
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,24.18
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,38.92
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,28.73
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,24.63
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,38.71
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,27.89
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,23.07
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,37.67
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
