Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,27.56
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,23.51
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,36.61
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,28.75
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,38.51
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,28.42
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,23.07
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,38.7
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,28.4
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,23.26
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,40.18
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,27.96
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,24.21
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,40.79
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,30.79
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,24.47
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,42.08
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,32.67
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,23.19
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,44.93
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,32.37
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,23.78
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,51.3
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,215.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,30.63
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,24.59
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,39.28
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
