Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,32.15
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,26.07
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,41.31
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,32.64
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,43.12
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,183.8
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,32.14
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,26.49
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,42.06
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,31.2
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,27.37
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,41.91
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,178.6
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,32.31
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,26.46
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,41.86
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,33.62
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,25.81
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,42.46
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,34.68
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,27.65
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,46.18
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
775100,Potters Close - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,30.26
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,28.24
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,43.11
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,32.37
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,28.54
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,47.59
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,204.7
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
