Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,31.81
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,35.47
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,48.46
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
775100,Potters Close - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,208.0
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,32.39
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,31.76
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,44.72
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,192.2
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,35.75
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,34.7
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,50.28
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
775100,Potters Close - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,213.9
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,38.36
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,39.69
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,56.01
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
775100,Potters Close - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,236.0
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,41.49
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,31.26
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,47.61
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,201.4
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.76
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.51
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,45.03
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,41.24
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,49.37
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,190.8
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
775100,Potters Close - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,209.3
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.56
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,48.3
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,36.77
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,52.34
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,203.3
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,220.4
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.3
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,41.57
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,42.01
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,51.56
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,107.0
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,177.0
775100,Potters Close - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,218.1
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,38.11
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,44.49
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,51.71
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,186.1
775100,Potters Close - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,218.5
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
