Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,45.14
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,42.04
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,51.34
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,192.6
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
775100,Potters Close - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,217.3
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.86
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,52.48
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,38.87
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,53.84
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,221.5
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,230.3
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,46.56
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,42.9
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,56.0
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,123.0
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,198.6
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
775100,Potters Close - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,238.7
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.23
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,52.33
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,38.51
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,54.26
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,222.0
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.8
775100,Potters Close - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,232.0
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.37
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,50.6
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,48.12
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,60.9
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,124.8
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,215.9
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,205.2
775100,Potters Close - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,260.5
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.95
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.11
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,48.1
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,52.24
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,63.78
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,203.7
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,217.8
775100,Potters Close - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,269.7
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.3
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,50.59
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,45.41
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,65.29
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,130.2
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,213.5
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,191.9
775100,Potters Close - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,273.8
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.35
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.64
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,50.21
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,41.96
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,62.84
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,211.5
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
775100,Potters Close - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,264.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.84
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.07
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
