Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,57.56
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,52.62
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,71.48
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,240.5
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,221.8
775100,Potters Close - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,299.3
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.03
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.66
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.58
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.21
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,69.52
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,54.62
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,63.07
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,140.0
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,290.0
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,228.8
775100,Potters Close - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,267.0
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.03
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.4
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.04
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.18
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,83.93
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,61.26
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,61.22
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,351.6
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,254.8
775100,Potters Close - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,259.8
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.47
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.36
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.44
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.29
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,59.73
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,53.91
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,82.89
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,249.9
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,226.5
775100,Potters Close - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,349.7
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.08
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.3
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.29
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.31
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.99
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,59.07
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,57.8
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,84.05
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,150.7
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,246.8
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,242.9
775100,Potters Close - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,352.3
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.2
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.69
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,133.8
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.73
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,54.96
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,54.34
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,77.69
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,140.3
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,230.3
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,227.7
775100,Potters Close - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,325.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.87
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.99
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,137.3
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,62.79
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,51.77
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,77.04
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,143.5
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,263.3
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,218.7
775100,Potters Close - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,322.2
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.85
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.33
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.8
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.46
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.15
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,70.46
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,57.3
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,74.68
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,294.8
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,240.4
775100,Potters Close - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,313.1
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.65
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.63
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,137.0
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.79
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,67.83
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,69.89
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,77.65
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,282.5
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,291.7
775100,Potters Close - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,326.2
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.27
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.75
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.81
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.14
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
