Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,62.11
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,61.48
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,92.48
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,175.6
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,259.6
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,258.4
775100,Potters Close - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,388.8
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.1
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.99
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.3
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.15
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,73.58
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,66.86
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,73.27
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,119.5
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,306.8
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,279.2
775100,Potters Close - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,308.2
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.71
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.78
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.72
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.33
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,62.7
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,61.22
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,76.66
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,262.6
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,258.1
775100,Potters Close - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,324.1
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.31
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.7
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.09
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,66.92
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,71.0
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,63.52
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,281.2
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,298.8
775100,Potters Close - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,269.3
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.6
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.87
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.73
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.9
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.47
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,72.83
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,66.45
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,69.32
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,305.4
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,278.5
775100,Potters Close - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,293.1
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.66
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.73
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,46.94
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,140.9
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,197.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.55
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.43
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,78.68
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,61.85
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,83.8
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,138.5
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,328.9
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,260.1
775100,Potters Close - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,352.6
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.69
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.53
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.5
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.18
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,174.6
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,82.64
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,63.49
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,72.76
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,134.0
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,345.8
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,266.9
775100,Potters Close - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,307.7
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.16
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.85
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,36.39
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,154.0
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.89
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.23
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,69.77
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,63.12
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,75.13
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,295.9
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,265.7
775100,Potters Close - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,316.9
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.77
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,40.15
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,169.2
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,57.4
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,47.23
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,77.41
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,148.7
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,242.5
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.4
775100,Potters Close - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,327.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.65
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,162.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
