Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,63.4
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,45.26
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,77.38
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,153.4
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,268.5
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
775100,Potters Close - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,326.7
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.02
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.61
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.9
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.09
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,70.31
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,56.78
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,71.29
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,295.8
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,239.1
775100,Potters Close - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,301.0
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.52
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.63
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.12
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.39
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.89
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,73.02
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,50.17
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,86.6
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,170.6
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,307.1
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,212.1
775100,Potters Close - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,364.8
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.03
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,39.67
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,147.0
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.34
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.75
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.22
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.37
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,136.5
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,85.29
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,50.93
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,110.77
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,243.3
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,356.3
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,215.3
775100,Potters Close - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,466.1
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.3
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,38.78
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,163.7
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.34
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.01
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,140.9
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.48
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,79.81
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,49.81
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,98.07
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,201.5
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,333.4
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,210.4
775100,Potters Close - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,411.6
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.67
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.31
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,151.6
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,46.88
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.32
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,196.4
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.36
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,91.85
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,47.34
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,89.24
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,209.1
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,384.0
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,202.2
775100,Potters Close - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,375.6
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.31
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.9
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.18
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.88
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,74.58
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,50.98
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,79.73
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,155.0
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,316.0
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,216.4
775100,Potters Close - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,338.5
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.67
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.46
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,151.9
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.06
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.72
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.5
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.01
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,76.75
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,55.77
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,84.17
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,152.4
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,326.5
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,238.0
775100,Potters Close - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,359.4
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.37
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.16
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.11
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.19
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.34
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,66.98
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,57.74
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,81.11
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,283.9
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,246.8
775100,Potters Close - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,346.1
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.81
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.46
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.82
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.3
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.88
