Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.51
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,74.79
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,53.34
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,77.78
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,142.8
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,316.1
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,228.2
775100,Potters Close - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,330.1
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.42
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.16
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,41.65
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.8
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,177.2
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.37
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.34
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.51
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.2
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,74.12
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,73.0
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,94.69
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,313.2
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,307.7
775100,Potters Close - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,401.3
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.75
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.56
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.17
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.0
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,147.3
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.6
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.92
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.59
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.67
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,76.77
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,73.23
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,76.3
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,325.1
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,309.1
775100,Potters Close - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,325.5
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.83
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.09
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.04
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.96
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.48
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.3
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.0
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,68.24
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,73.82
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,74.21
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,115.6
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,288.6
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,312.1
775100,Potters Close - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,315.4
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.05
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.03
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.47
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,71.76
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,68.19
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,71.96
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,302.7
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,288.9
775100,Potters Close - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,305.1
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.87
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.28
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.82
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.81
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.03
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,72.79
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,61.11
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,77.95
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,122.6
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,306.1
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,257.5
775100,Potters Close - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,329.3
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.43
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.66
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.83
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.5
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.48
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,71.29
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,64.81
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,73.82
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,115.0
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,298.8
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,273.1
775100,Potters Close - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,312.5
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.67
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.22
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.52
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.25
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,76.58
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,53.94
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,72.29
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,138.6
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,321.5
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,227.0
775100,Potters Close - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,305.6
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.05
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.78
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.28
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.15
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,73.99
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,58.47
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,60.81
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,309.8
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,245.3
775100,Potters Close - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,256.8
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.8
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
