Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.11
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.29
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,65.37
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,52.56
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,60.32
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,221.4
775100,Potters Close - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,254.9
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.64
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.11
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.45
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,47.82
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,54.27
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,69.35
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,204.1
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,231.0
775100,Potters Close - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,293.8
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.75
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,51.41
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,57.24
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,66.37
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,240.8
775100,Potters Close - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,281.2
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.15
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,52.59
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,56.91
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,67.88
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,107.9
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,222.5
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,239.6
775100,Potters Close - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,287.7
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,60.21
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,56.52
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,65.55
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,253.8
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,238.3
775100,Potters Close - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,277.3
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.18
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.68
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,57.65
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,53.33
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,62.28
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,242.0
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,226.6
775100,Potters Close - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,262.1
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.75
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.03
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.23
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,65.2
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,47.23
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,68.09
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,269.6
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,196.7
775100,Potters Close - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,283.6
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.11
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.41
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,160.2
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.99
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.65
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.41
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,74.9
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,39.88
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,79.04
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,177.3
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,310.8
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
775100,Potters Close - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,328.5
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.93
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.27
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.55
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.07
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,67.12
