Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,46.78
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,68.54
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,278.2
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,196.8
775100,Potters Close - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,288.2
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.09
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.35
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.67
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.12
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.54
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,69.4
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,63.92
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,75.66
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,288.1
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,268.6
775100,Potters Close - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,317.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.32
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.08
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,64.75
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,42.52
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,71.81
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,268.4
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
775100,Potters Close - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,298.9
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.59
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.69
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,167.7
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.85
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,76.99
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,39.68
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,66.35
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,159.5
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,319.0
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
775100,Potters Close - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,276.6
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,46.91
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,194.1
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.47
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.32
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,83.75
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,39.03
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,75.78
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,189.4
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,347.9
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
775100,Potters Close - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,317.0
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,47.44
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,196.8
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.93
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.29
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,82.62
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,35.18
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,75.11
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,193.0
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,343.4
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
775100,Potters Close - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.86
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,162.0
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.51
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,74.63
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,42.52
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,81.61
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,164.6
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,310.7
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
775100,Potters Close - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,341.6
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.24
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.83
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.54
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.49
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.3
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,69.17
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,59.47
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,73.14
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,288.1
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,250.5
775100,Potters Close - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,305.8
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.89
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.01
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.54
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.5
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.15
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,70.65
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,53.71
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,75.58
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,295.0
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,224.9
775100,Potters Close - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,317.0
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.14
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.7
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,41.1
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,172.3
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.58
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
