Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,69.7
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,55.8
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,82.21
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,135.8
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,292.8
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,236.7
775100,Potters Close - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,345.0
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,36.36
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.82
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.9
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.8
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.43
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.51
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,68.29
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,54.97
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,80.83
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,286.2
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,233.5
775100,Potters Close - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,340.0
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.7
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.57
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,57.06
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,42.79
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,70.46
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,241.1
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,185.9
775100,Potters Close - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,299.9
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.75
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.83
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.14
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.41
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.63
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,68.11
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,66.0
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,67.68
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,291.4
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,282.6
775100,Potters Close - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,290.4
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.83
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.64
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.6
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,71.14
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,51.27
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,78.27
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,302.2
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,219.1
775100,Potters Close - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,334.8
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.84
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.35
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.3
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.17
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,163.8
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,77.85
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,54.5
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,72.89
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,331.2
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,232.4
775100,Potters Close - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,311.9
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.54
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.29
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.23
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.0
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,69.12
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,43.76
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,68.3
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,146.8
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,294.2
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,189.0
775100,Potters Close - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,292.3
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.69
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.23
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,58.43
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,47.6
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,65.98
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,249.1
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,204.7
775100,Potters Close - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,281.4
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.2
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.96
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.09
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,180.3
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,68.57
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,76.22
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,70.76
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,290.6
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,324.9
775100,Potters Close - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,301.9
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.09
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.59
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.33
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.73
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,195.4
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
