Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.21
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,36.3
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,71.02
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,83.29
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,71.02
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,300.7
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,355.1
775100,Potters Close - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,302.4
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.32
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.48
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.67
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,77.16
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,58.8
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,77.35
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,327.3
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,252.3
775100,Potters Close - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,329.6
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.33
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,129.5
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.47
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.83
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,72.64
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,62.76
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,73.21
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,308.4
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,266.8
775100,Potters Close - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,314.2
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.23
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.8
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.5
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.02
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,35.7
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,73.76
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,59.5
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,65.8
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,315.2
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,254.2
775100,Potters Close - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,280.8
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.57
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.03
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.03
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,150.0
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.95
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.49
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,35.5
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,54.6
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,58.99
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,83.71
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,151.5
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,231.6
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,252.4
775100,Potters Close - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,356.2
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.37
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.17
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.3
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.1
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,35.4
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,66.12
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,74.28
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,65.83
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,279.7
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,279.8
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.84
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.86
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,35.3
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,53.46
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,57.88
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,70.32
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,227.4
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,247.1
775100,Potters Close - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,299.1
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.91
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.2
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.1
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,35.2
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,61.78
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,56.31
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,62.54
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,263.1
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,239.7
775100,Potters Close - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,267.2
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.85
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.46
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.41
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,150.4
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,35.0
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,56.28
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,65.55
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,61.39
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,241.1
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,276.9
775100,Potters Close - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,261.9
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.74
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.97
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.67
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,147.1
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,148.0
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
