Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.38
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,34.9
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,57.48
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,62.03
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,69.8
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,106.2
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,246.3
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,262.2
775100,Potters Close - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,296.9
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.73
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,34.9
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,56.25
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,36.11
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,64.93
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,239.2
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
775100,Potters Close - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,276.1
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.39
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.59
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,34.7
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,61.42
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,34.88
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,74.54
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,259.7
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,315.7
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.9
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.35
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.55
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,34.6
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,60.34
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,41.57
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,69.27
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,256.6
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
775100,Potters Close - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,297.6
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.82
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.46
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.03
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,34.5
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,51.7
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,39.75
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,78.69
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,219.4
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,334.1
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.17
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,34.4
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,48.63
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,43.41
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,63.69
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,207.4
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,187.3
775100,Potters Close - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,272.1
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.36
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.82
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.79
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,34.4
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,42.77
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,46.91
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,69.75
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,135.0
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,201.2
775100,Potters Close - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,300.8
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.46
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.83
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,34.3
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,52.38
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,38.28
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,60.47
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,226.2
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
775100,Potters Close - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,259.7
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.24
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,144.2
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.74
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,34.3
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,62.95
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,35.05
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,59.35
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,149.4
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,270.6
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,254.9
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.71
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,61.7
