Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,34.3
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,42.47
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,32.52
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,62.04
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
775100,Potters Close - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,266.2
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.28
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.85
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,34.2
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,46.24
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,47.33
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,62.29
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,198.6
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,206.2
775100,Potters Close - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,266.6
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.14
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.07
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,34.1
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,40.89
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,44.04
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,59.49
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,177.6
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
775100,Potters Close - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,253.2
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.21
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.36
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,34.1
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,44.4
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,31.85
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,57.3
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,188.8
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,243.5
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.63
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,34.2
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,35.46
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,35.13
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,54.8
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
775100,Potters Close - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,233.0
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,34.3
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,34.67
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,29.39
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,44.1
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,34.3
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,47.36
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,28.87
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,44.39
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,200.3
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,189.8
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,34.3
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,40.39
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,24.2
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,47.29
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,171.6
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,201.7
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,34.4
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,35.24
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,28.32
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,41.53
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,85.6
