Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
775100,Potters Close - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,34.4
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,36.18
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,34.69
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,40.45
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,34.5
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,40.15
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,32.63
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,34.6
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,29.22
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,28.68
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,39.71
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,34.6
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,33.64
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,30.59
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,35.86
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,34.7
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,31.05
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,33.4
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,34.8
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,30.47
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,25.48
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,33.41
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,34.9
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,27.39
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,26.07
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,34.12
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,35.0
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,27.15
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,24.53
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,34.05
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,35.1
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
