Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,29.08
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,23.68
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,33.35
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,35.2
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,30.21
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,24.68
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,34.75
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,35.3
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,29.03
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,27.49
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,34.83
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,35.4
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,28.62
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,34.59
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,35.5
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,26.69
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,22.58
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,34.23
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,35.6
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,25.8
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,23.98
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,33.96
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,35.7
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,26.97
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,23.49
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,33.5
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,35.8
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,29.14
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,22.95
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,34.54
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,27.61
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,23.78
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,37.58
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
