Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,27.03
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,37.15
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,28.89
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,23.28
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,36.62
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,36.2
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,30.1
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,23.96
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,35.02
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,36.3
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,32.61
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,23.89
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,37.95
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,31.85
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,27.01
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,40.77
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,33.23
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,27.85
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,40.93
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,34.34
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,26.66
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,40.46
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,36.14
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,26.61
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,41.59
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,35.58
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,26.62
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,40.99
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
