Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,34.31
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,31.22
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,42.07
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
775100,Potters Close - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,34.62
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,29.18
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,42.52
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
775100,Potters Close - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,34.89
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,29.14
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,38.69
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,166.3
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,35.33
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,27.18
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,38.19
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,151.2
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
775100,Potters Close - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,35.59
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,27.28
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,41.36
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,36.17
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,28.6
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,39.28
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,36.7
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,39.64
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,31.78
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,27.35
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,40.61
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,31.77
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,28.45
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,42.61
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
775100,Potters Close - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
