Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,33.19
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,28.48
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,41.22
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
775100,Potters Close - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,35.19
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,26.8
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,42.88
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,183.6
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,31.98
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,25.63
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,48.22
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,116.3
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,35.62
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,26.35
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,43.89
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,188.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,36.76
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,34.8
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,43.92
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,188.7
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,35.77
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,38.03
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,43.08
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
775100,Potters Close - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,184.8
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,37.99
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,39.61
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,45.6
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
775100,Potters Close - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,192.4
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,38.89
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,35.38
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,45.61
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
775100,Potters Close - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,192.7
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.19
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,48.48
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,34.24
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,46.96
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,204.5
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
775100,Potters Close - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
