Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,42.55
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,36.13
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,50.76
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
775100,Potters Close - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,214.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.79
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,46.02
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,40.74
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,56.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,195.7
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
775100,Potters Close - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,239.4
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,41.87
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,34.83
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,49.53
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,179.3
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,211.0
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,45.85
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,37.64
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,51.49
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,195.7
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,44.49
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,43.59
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,55.13
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,112.2
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,190.8
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,184.7
775100,Potters Close - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,234.7
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,50.27
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,48.03
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,62.91
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,214.2
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,202.6
775100,Potters Close - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,266.3
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.8
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,50.54
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,42.86
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,58.44
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,119.5
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,213.6
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
775100,Potters Close - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,245.9
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.9
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.13
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,51.25
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,47.08
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,61.65
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,215.0
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
775100,Potters Close - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,258.4
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
