Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,49.69
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,38.27
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,58.34
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,209.4
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,162.7
775100,Potters Close - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,245.7
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,50.29
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,40.27
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,57.16
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,127.4
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,212.7
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
775100,Potters Close - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,241.4
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,54.04
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,39.22
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,58.34
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,228.3
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
775100,Potters Close - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,246.6
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.64
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.28
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,62.92
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,52.62
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,66.91
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,129.4
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,264.2
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,222.8
775100,Potters Close - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,282.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.99
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.25
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,63.55
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,47.16
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,61.22
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,268.2
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,199.5
775100,Potters Close - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,259.9
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.38
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.01
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.8
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,148.8
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,61.8
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,48.91
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,73.76
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,260.9
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
775100,Potters Close - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,311.7
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.14
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,39.08
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,164.9
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,65.17
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,49.45
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,84.36
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,174.2
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,275.5
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,211.2
775100,Potters Close - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,354.4
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.29
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.46
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,54.53
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,61.9
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,75.15
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,230.7
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,259.8
775100,Potters Close - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,317.0
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.02
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.08
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,152.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,58.51
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,49.42
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,76.83
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,151.7
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,246.7
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.3
775100,Potters Close - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,324.0
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.65
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,39.86
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
