Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,63.36
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,50.94
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,79.53
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,156.0
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,266.8
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,216.2
775100,Potters Close - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,334.4
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.78
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.47
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,153.4
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.16
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,68.39
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,57.16
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,78.24
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,287.6
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,240.6
775100,Potters Close - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,329.4
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.88
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.78
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,40.96
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,173.2
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,70.67
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,55.14
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,90.54
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,180.6
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,298.1
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,231.8
775100,Potters Close - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,382.4
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.96
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,37.91
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.0
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.05
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.1
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,53.29
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,63.36
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,89.42
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,174.6
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,225.5
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,266.6
775100,Potters Close - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,376.5
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.24
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.82
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.9
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.7
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.34
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,56.06
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,53.17
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,81.33
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,236.4
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,343.3
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.33
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.54
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,55.01
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,44.5
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,73.38
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,311.1
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.97
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,48.87
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,52.26
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,75.12
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,148.9
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
775100,Potters Close - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,318.3
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.67
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,151.0
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,51.83
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,51.48
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,78.62
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,220.8
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.7
775100,Potters Close - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,332.9
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.39
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.77
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.8
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.89
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,65.99
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,57.82
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,73.43
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,119.6
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,278.5
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,243.8
775100,Potters Close - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,311.3
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.92
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.29
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,141.2
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.19
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.02
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
