Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,65.87
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,59.46
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,75.22
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,122.1
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,278.3
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,252.1
775100,Potters Close - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,319.3
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.61
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.64
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.86
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.56
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.8
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,79.63
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,63.94
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,83.57
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,140.6
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,335.8
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,269.8
775100,Potters Close - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,357.8
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.11
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.36
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.65
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.6
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,78.3
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,49.47
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,72.8
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,161.1
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,331.3
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,210.2
775100,Potters Close - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,309.5
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.2
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.29
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.52
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.16
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,72.99
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,50.4
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,83.71
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,172.6
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,308.5
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,216.3
775100,Potters Close - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,357.4
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.21
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,44.73
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,189.1
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.47
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,72.48
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,52.72
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,92.4
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,181.6
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,306.9
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,225.1
775100,Potters Close - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,391.8
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.11
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.42
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.37
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,72.57
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,52.46
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,68.79
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,306.1
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,223.4
775100,Potters Close - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,292.8
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.01
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.59
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.23
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,71.4
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,54.5
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,74.42
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,133.5
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,301.1
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,232.3
775100,Potters Close - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,316.1
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.11
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.47
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.25
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.25
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.88
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,74.48
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,54.35
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,83.75
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,314.7
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,229.9
775100,Potters Close - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,355.1
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.54
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.3
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.1
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.86
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.9
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,83.81
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,47.34
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,74.88
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,178.7
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,352.1
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
775100,Potters Close - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,316.0
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.97
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.02
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,156.7
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.39
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
