Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.09
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,67.84
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,49.43
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,82.04
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,152.2
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,284.8
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.1
775100,Potters Close - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,345.6
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.82
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,39.53
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,167.7
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.21
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.87
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,163.1
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,79.71
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,52.86
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,86.57
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,162.6
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,335.4
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,222.8
775100,Potters Close - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,363.7
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.21
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.75
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.88
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,74.27
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,58.87
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,76.55
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,313.1
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,247.8
775100,Potters Close - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,321.5
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.66
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.13
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.9
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,144.0
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,69.96
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,53.73
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,75.74
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,293.5
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,318.5
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.67
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.22
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,62.23
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,54.5
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,78.33
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,129.8
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,260.9
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,231.0
775100,Potters Close - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,328.8
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.35
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.82
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.48
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.34
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.76
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,72.46
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,59.43
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,76.14
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,303.3
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,249.3
775100,Potters Close - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,321.6
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.9
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.13
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.1
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.3
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,68.37
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,47.49
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,68.4
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,285.7
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,205.0
775100,Potters Close - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,287.2
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.8
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.88
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,67.34
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,42.38
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,70.44
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,144.1
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,282.1
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
775100,Potters Close - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,295.7
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.08
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.51
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.41
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,71.1
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,48.43
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,71.01
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,298.4
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,205.3
775100,Potters Close - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,298.3
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.45
