Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.09
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,61.92
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,42.62
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,62.97
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,260.0
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,181.2
775100,Potters Close - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,266.1
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.86
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.24
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.81
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,64.43
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,38.76
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,68.05
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,142.4
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,270.6
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
775100,Potters Close - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,286.0
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.81
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.47
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,61.0
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,31.72
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,70.05
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,256.9
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,296.0
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,63.78
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,30.16
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,63.72
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,268.4
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
775100,Potters Close - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,270.7
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.21
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.58
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,61.71
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,28.55
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,59.07
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,156.7
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,260.3
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,250.2
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.41
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,58.68
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,31.51
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,55.92
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,137.3
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,248.0
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.18
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,59.17
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,37.58
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,60.44
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,245.3
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,159.4
775100,Potters Close - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,251.1
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.12
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,53.4
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,37.2
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,56.63
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
775100,Potters Close - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,235.9
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.22
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,54.21
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,30.87
