Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,70.47
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,165.2
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,226.1
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,293.1
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.77
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,48.39
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,31.18
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,77.5
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,184.3
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,202.5
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,322.1
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.36
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,53.82
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,33.9
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,67.93
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,157.8
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,224.6
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
775100,Potters Close - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,284.2
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.57
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,53.77
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,45.59
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,56.97
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,224.8
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,191.0
775100,Potters Close - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,237.9
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.34
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,60.68
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,39.98
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,59.28
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,252.1
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,247.3
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,53.61
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,38.32
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,67.55
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,223.4
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,161.2
775100,Potters Close - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,281.5
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.97
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.56
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,53.75
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,35.42
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,62.6
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,138.0
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,223.8
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,261.8
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.32
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,58.3
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,36.42
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,68.77
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,147.2
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,242.2
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
775100,Potters Close - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,286.4
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.57
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.95
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,59.31
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,39.19
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,66.23
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,247.4
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
775100,Potters Close - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,276.3
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.6
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,38.2
