Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,59.02
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,35.39
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,59.42
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,245.4
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.42
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.5
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.92
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.78
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,64.14
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,51.63
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,62.51
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,266.7
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,216.2
775100,Potters Close - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,260.4
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.01
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,61.79
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,46.36
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,57.24
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,259.8
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,194.0
775100,Potters Close - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,239.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.76
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,57.89
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,53.76
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,58.66
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,243.1
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,224.6
775100,Potters Close - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,245.6
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.86
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.14
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,57.46
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,64.91
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,57.81
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,240.3
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,271.0
775100,Potters Close - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,242.2
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.45
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,60.99
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,56.1
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,63.51
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,256.3
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,235.5
775100,Potters Close - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,265.5
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.21
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.84
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.9
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,68.52
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,53.3
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,72.18
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,119.6
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,285.5
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,223.6
775100,Potters Close - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,304.1
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.99
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.02
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.03
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,70.73
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,58.39
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,76.43
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,294.7
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
775100,Potters Close - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,318.9
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,52.09
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,55.9
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,65.29
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,234.0
775100,Potters Close - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,273.7
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.28
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.57
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.4
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.06
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
