Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,52.37
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,64.17
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,79.7
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,220.2
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,268.6
775100,Potters Close - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,334.8
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.02
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,161.0
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.98
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,49.33
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,52.23
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,86.02
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,164.2
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,219.8
775100,Potters Close - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,360.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.57
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.22
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.16
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,53.43
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,54.11
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,74.09
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.7
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,227.5
775100,Potters Close - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,310.8
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,40.54
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,49.73
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,64.82
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
775100,Potters Close - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,272.1
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,45.46
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,45.96
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,61.45
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,193.3
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
775100,Potters Close - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,257.4
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.22
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.58
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,51.33
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,51.87
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,64.08
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,216.3
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,218.6
775100,Potters Close - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,268.1
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.32
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.48
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,49.37
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,55.1
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,61.02
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,208.1
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,232.5
775100,Potters Close - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,257.8
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.31
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,46.21
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,42.31
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,58.11
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,194.7
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
775100,Potters Close - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,55.32
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,39.94
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,66.63
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,231.0
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,278.5
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
