Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,50.72
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,37.61
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,67.76
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,145.4
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
775100,Potters Close - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,284.9
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,55.44
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,42.29
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,63.94
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,234.0
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,178.3
775100,Potters Close - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,267.1
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,62.11
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,41.95
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,69.08
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,258.2
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.7
775100,Potters Close - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,287.6
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,49.81
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,41.8
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,63.22
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,115.3
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,209.1
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,263.9
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,46.85
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,37.52
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,69.63
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,144.6
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,196.8
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,290.5
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,45.52
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,42.5
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,67.8
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,191.1
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
775100,Potters Close - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,284.5
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,36.3
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,52.48
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,43.52
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,67.0
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,219.6
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
775100,Potters Close - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,280.7
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.8
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,154.0
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.76
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,36.2
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,68.28
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,36.58
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,64.06
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,153.2
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,285.3
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,267.5
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.86
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,54.87
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,61.97
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,62.87
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,229.3
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,259.6
775100,Potters Close - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,263.2
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.36
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.82
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
