Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,47.11
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,47.73
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,66.71
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,203.6
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,205.5
775100,Potters Close - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,285.1
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.95
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.8
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.33
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,50.39
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,45.27
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,71.63
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,216.6
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,194.8
775100,Potters Close - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,306.8
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,61.57
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,40.95
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,57.52
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,262.4
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,179.0
775100,Potters Close - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,246.7
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.58
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,56.4
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,35.49
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,56.57
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,126.8
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,242.1
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,242.1
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.79
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,61.85
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,51.56
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,54.05
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,264.3
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,224.4
775100,Potters Close - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,232.0
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.62
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.45
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,35.8
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,49.81
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,39.02
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,71.85
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,148.4
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,211.3
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
775100,Potters Close - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,305.9
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,35.7
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,44.59
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,43.3
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,68.68
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,189.9
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
775100,Potters Close - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,293.5
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.17
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.31
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,35.7
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,42.22
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,62.24
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,50.24
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,182.4
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,264.5
775100,Potters Close - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,213.8
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.75
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,35.6
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,54.62
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,49.64
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,52.12
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,97.8
