Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,235.8
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,216.6
775100,Potters Close - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,223.4
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,35.6
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,37.46
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,53.59
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,51.64
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,229.0
775100,Potters Close - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,221.3
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,35.7
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,39.69
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,34.04
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,59.62
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,126.8
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
775100,Potters Close - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,254.6
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,35.7
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,38.04
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,34.16
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,63.45
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,131.0
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
775100,Potters Close - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,271.1
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,35.8
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,40.2
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,28.83
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,53.53
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,110.5
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,227.4
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,35.8
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,34.52
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,30.72
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,46.69
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
775100,Potters Close - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,199.7
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,38.76
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,29.27
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,45.18
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,194.6
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,37.91
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,31.16
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,49.73
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
775100,Potters Close - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,214.2
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,37.69
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,31.03
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,51.81
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
775100,Potters Close - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,221.6
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
