Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,32.16
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,27.12
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,42.19
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,36.2
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,38.15
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,24.46
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,39.38
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,163.2
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,36.3
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,29.98
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,23.68
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,36.99
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,27.09
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,37.17
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,27.48
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,21.89
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,35.02
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,27.58
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,37.06
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,26.75
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,22.93
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,39.26
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,167.3
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,26.71
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,23.79
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,39.56
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,27.92
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,23.68
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,37.25
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
