Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,26.12
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,26.18
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,36.76
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,25.88
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,24.43
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,39.97
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,26.91
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,24.35
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,38.83
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,166.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,28.84
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,24.71
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,36.67
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,26.73
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,24.55
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,36.91
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,26.72
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,25.38
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,37.14
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,27.18
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,27.31
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,36.47
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,26.84
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,25.08
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,38.58
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,27.26
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,25.22
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,36.54
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
