Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,27.19
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,25.72
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,40.39
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
775100,Potters Close - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,27.51
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,23.7
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,39.95
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,170.8
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,26.83
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,24.2
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,40.79
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,173.9
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,27.64
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,24.94
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,40.24
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,27.61
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,23.9
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,39.25
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,168.9
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,28.12
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,25.29
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,39.29
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,28.94
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,25.05
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,41.57
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,28.48
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,24.59
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,38.86
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,28.09
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,24.9
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,39.29
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
