Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,29.46
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,42.16
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,29.87
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,39.31
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,30.21
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,25.33
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,39.63
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,30.34
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,28.51
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,40.6
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,37.84
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,34.88
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,45.25
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.11
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,37.25
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,35.98
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,42.73
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
775100,Potters Close - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,184.1
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,36.71
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,29.78
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,46.69
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,40.3
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,30.89
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,44.38
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,191.1
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,39.89
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,35.1
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,44.62
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,191.5
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
