Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,44.03
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,39.85
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,46.69
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,188.2
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,168.7
775100,Potters Close - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,198.9
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,40.78
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,37.2
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,46.93
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,174.9
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
775100,Potters Close - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,199.9
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.36
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,49.92
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,36.52
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,48.83
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,109.6
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,211.5
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
775100,Potters Close - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,207.6
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,43.04
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,38.96
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,51.32
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
775100,Potters Close - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.01
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.55
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,55.05
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,39.71
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,53.17
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,235.4
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,168.3
775100,Potters Close - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,225.7
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,50.21
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,41.87
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,50.38
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,215.0
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,176.2
775100,Potters Close - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,213.2
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,43.81
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,38.45
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,53.5
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,186.7
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
775100,Potters Close - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,225.0
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.47
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,44.74
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,38.14
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,57.49
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,242.5
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
