Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,45.37
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,47.15
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,54.57
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,230.3
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.57
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,48.12
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,46.23
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,57.93
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,113.6
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,204.0
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.4
775100,Potters Close - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,243.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.93
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.59
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,50.48
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,49.1
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,66.63
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,213.9
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,205.8
775100,Potters Close - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,280.3
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.3
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.14
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.35
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.84
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.49
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.77
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,62.97
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,53.39
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,70.39
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,265.5
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,224.2
775100,Potters Close - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,296.3
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.41
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,54.59
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,43.31
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,59.57
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,231.5
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
775100,Potters Close - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,252.7
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.64
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.59
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.41
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,51.12
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,50.77
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,62.07
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,217.7
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,216.4
775100,Potters Close - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,263.8
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.09
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,58.6
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,68.93
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,249.0
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,207.7
775100,Potters Close - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,292.4
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.69
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.35
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.49
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,63.49
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,43.95
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,69.44
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,151.4
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,268.0
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
775100,Potters Close - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,295.0
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.8
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.18
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.3
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.58
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,59.41
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,45.02
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,69.24
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,150.5
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,251.8
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
775100,Potters Close - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,296.2
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.95
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.69
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,139.4
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.68
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
