Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,61.06
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,42.67
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,79.38
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,181.5
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,259.1
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,340.2
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.23
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,57.15
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,50.2
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,71.13
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,139.0
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,242.7
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,213.7
775100,Potters Close - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,302.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.72
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.05
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,56.1
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,46.71
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,66.48
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,238.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,198.9
775100,Potters Close - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,282.5
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.39
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.02
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,164.0
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,67.61
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,44.9
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,77.89
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,285.5
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
775100,Potters Close - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,332.5
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.24
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,50.83
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,212.8
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.75
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,65.37
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,51.65
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,91.55
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,176.1
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,274.8
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,218.4
775100,Potters Close - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,384.4
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,49.68
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.91
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,56.8
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,44.03
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,99.49
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,227.7
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,239.2
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
775100,Potters Close - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,418.2
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,39.55
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.61
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,59.16
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,53.67
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,76.79
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,148.5
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,250.0
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,226.9
775100,Potters Close - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,324.6
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.51
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.4
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.66
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,165.1
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,68.22
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,61.62
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,74.89
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,285.4
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,259.8
775100,Potters Close - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,316.2
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.56
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,69.93
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,50.72
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,58.59
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,292.4
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,214.6
775100,Potters Close - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,248.4
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.25
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.9
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.41
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
