Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.98
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,66.15
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,58.96
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,66.77
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,119.2
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,277.0
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,248.1
775100,Potters Close - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,282.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.78
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,61.5
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,47.79
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,57.35
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,257.6
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,202.6
775100,Potters Close - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,243.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.05
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.29
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,69.54
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,55.92
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,60.42
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,132.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,289.3
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,232.9
775100,Potters Close - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,252.9
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.26
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.11
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.84
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.2
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,74.13
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,51.51
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,74.94
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,147.6
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,307.4
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,214.8
775100,Potters Close - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,314.1
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.87
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.18
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.54
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,68.01
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,53.82
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,76.68
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,139.8
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,282.5
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,226.0
775100,Potters Close - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,319.9
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.16
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.04
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.15
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.82
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,65.36
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,68.6
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,69.73
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,271.9
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,285.2
775100,Potters Close - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,291.9
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.06
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.4
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.81
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.22
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.92
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,65.99
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,68.18
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,73.51
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,275.5
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,282.7
775100,Potters Close - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,307.0
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.11
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.12
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.4
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.9
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.54
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,68.09
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,76.1
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,69.72
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,284.0
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,315.3
775100,Potters Close - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,292.1
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.84
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.16
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,38.61
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,161.6
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.83
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.43
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.0
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,68.16
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,81.04
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,88.23
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,134.0
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,284.0
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,335.8
775100,Potters Close - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,368.9
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.09
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.46
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.82
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,147.9
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.25
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.93
