Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,70.31
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,72.9
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,86.72
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,292.4
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,302.4
775100,Potters Close - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,360.9
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.64
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.74
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.86
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,137.9
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,156.4
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,145.7
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.7
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.69
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,71.43
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,75.93
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,79.61
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,297.0
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,314.2
775100,Potters Close - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,331.5
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.36
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.44
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.67
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.28
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.48
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.4
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,63.83
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,57.9
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,77.36
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,128.6
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,265.4
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,241.4
775100,Potters Close - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,322.4
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,36.15
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,150.7
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.37
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,158.6
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,77.96
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,47.77
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,79.54
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,169.9
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,328.4
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.6
775100,Potters Close - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,331.3
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.64
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.79
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,40.47
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.41
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,147.8
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,82.96
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,52.59
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,84.55
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,169.0
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,347.6
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,221.2
775100,Potters Close - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,353.9
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.46
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,42.27
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,179.0
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.96
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,63.96
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,49.65
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,81.77
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,151.1
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,267.7
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,343.1
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.99
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.11
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,42.66
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,179.6
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.1
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.68
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,76.02
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,58.98
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,90.23
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,148.9
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,317.0
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,247.1
775100,Potters Close - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,379.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.63
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,53.32
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,162.9
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,224.2
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.09
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,77.71
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,58.47
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,91.66
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,151.0
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,324.6
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,244.9
775100,Potters Close - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,383.5
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,39.4
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,52.95
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,106.2
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,221.2
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.51
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.63
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,95.78
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,66.96
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,91.39
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,400.4
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,279.9
775100,Potters Close - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,382.2
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.76
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
