Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,42.32
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,177.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.51
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,76.33
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,67.24
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,80.09
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,318.6
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,282.8
775100,Potters Close - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,335.4
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.28
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.75
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,159.5
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,137.9
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,79.46
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,52.38
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,76.67
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,152.4
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,331.3
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,221.8
775100,Potters Close - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,322.1
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.13
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,147.7
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.44
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,63.22
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,63.05
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,72.57
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,265.6
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,264.0
775100,Potters Close - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,304.5
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.68
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.31
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,65.98
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,45.98
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,76.82
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,147.6
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,276.3
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,322.7
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.39
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.25
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,65.27
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,41.79
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,72.34
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,150.3
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,179.1
775100,Potters Close - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,304.1
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.86
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,55.81
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,43.96
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,65.02
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,126.0
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.8
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
775100,Potters Close - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,274.2
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.87
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.97
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.3
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,143.2
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.02
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,66.95
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,47.7
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,79.86
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,154.7
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,286.0
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,203.0
775100,Potters Close - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,335.8
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.44
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.54
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,128.8
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.25
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.22
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,59.14
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,51.92
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,86.24
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,249.7
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,219.9
775100,Potters Close - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,362.5
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.77
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.67
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.8
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.11
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.08
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.45
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,61.88
